Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.62
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.01
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.31
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
433041,Quintrell Grdns East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.43
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.97
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
433041,Quintrell Grdns East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.04
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,13.73
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.79
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
433041,Quintrell Grdns East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.27
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
433041,Quintrell Grdns East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.25
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.54
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
433041,Quintrell Grdns East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.42
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.41
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.32
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
433041,Quintrell Grdns East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.55
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
