Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.15
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.43
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.28
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
433041,Quintrell Grdns East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.8
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.91
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.6
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
433041,Quintrell Grdns East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.29
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.76
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
433041,Quintrell Grdns East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.23
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.89
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
433041,Quintrell Grdns East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.65
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.75
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
433041,Quintrell Grdns East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,8.19
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.55
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.61
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
433041,Quintrell Grdns East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.91
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.13
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
433041,Quintrell Grdns East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,9.99
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.34
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.7
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
433041,Quintrell Grdns East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,11.14
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.71
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
433041,Quintrell Grdns East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
