Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,10.77
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.82
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
433041,Quintrell Grdns East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.48
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
433041,Quintrell Grdns East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.32
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.41
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.38
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.77
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
433041,Quintrell Grdns East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.69
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.81
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.83
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
433041,Quintrell Grdns East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
433041,Quintrell Grdns East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
