Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
