Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.29
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.15
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.38
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.23
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
433041,Quintrell Grdns East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.45
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
