Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.28
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.96
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.07
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.16
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
