Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,27.3
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.1
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.95
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.55
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.52
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.64
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.71
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
433041,Quintrell Grdns East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.57
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.86
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.13
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.62
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
433041,Quintrell Grdns East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,15.4
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.45
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.2
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
