Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.32
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
433041,Quintrell Grdns East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,7.66
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
433041,Quintrell Grdns East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.58
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.43
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
433041,Quintrell Grdns East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
