Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.68
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.09
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
433041,Quintrell Grdns East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.48
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
433041,Quintrell Grdns East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
