Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.64
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
433041,Quintrell Grdns East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,24.6
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.53
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,24.7
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
