Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,24.8
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.9
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
433041,Quintrell Grdns East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
