Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
