Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
433041,Quintrell Grdns East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,27.6
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.49
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.95
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,27.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
