Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.89
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,28.0
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
433041,Quintrell Grdns East,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.43
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,28.2
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.82
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.58
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.72
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,28.4
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
