Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,28.6
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.1
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,28.7
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.49
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,28.9
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.12
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.48
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.78
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
433041,Quintrell Grdns East,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,29.1
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
433041,Quintrell Grdns East,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.44
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.33
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.91
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
