Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.65
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.64
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
433041,Quintrell Grdns East,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.78
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,29.3
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.96
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
433041,Quintrell Grdns East,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.28
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
433041,Quintrell Grdns East,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.14
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.75
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.16
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
433041,Quintrell Grdns East,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.09
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.51
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.79
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
433041,Quintrell Grdns East,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.84
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
433041,Quintrell Grdns East,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.22
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.79
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.78
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,29.5
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
433041,Quintrell Grdns East,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.63
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.49
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.16
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
433041,Quintrell Grdns East,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,11.17
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.35
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.48
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.41
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.85
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
433041,Quintrell Grdns East,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
