Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.45
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.01
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.58
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
433041,Quintrell Grdns East,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.15
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.88
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.63
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
433041,Quintrell Grdns East,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.37
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.87
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.37
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.18
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
433041,Quintrell Grdns East,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.65
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.22
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.32
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,29.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
433041,Quintrell Grdns East,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.26
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.26
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
433041,Quintrell Grdns East,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.87
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.39
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.34
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.65
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
433041,Quintrell Grdns East,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.88
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.12
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.81
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.5
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.05
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.35
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
433041,Quintrell Grdns East,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.95
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.36
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.82
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.35
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,29.9
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
433041,Quintrell Grdns East,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.56
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.65
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.99
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
433041,Quintrell Grdns East,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
