Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.88
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.82
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.4
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,30.1
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
433041,Quintrell Grdns East,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.13
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.32
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.51
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.42
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,30.4
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.7
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.48
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,30.6
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
433041,Quintrell Grdns East,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-9.46
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.59
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,30.9
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.87
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.02
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.74
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.41
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.81
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.52
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.1
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.44
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.56
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.02
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.83
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.24
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
433041,Quintrell Grdns East,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.41
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.95
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,31.4
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
433041,Quintrell Grdns East,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
