Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.26
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.33
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,31.6
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.48
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.82
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.54
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,31.8
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
