Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,31.7
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.09
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.31
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,31.5
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.54
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.52
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.75
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.3
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.55
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.15
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.2
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.38
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.88
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.0
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
433041,Quintrell Grdns East,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.44
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,30.8
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.84
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.37
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.5
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,30.7
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.67
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.08
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.25
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,30.5
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
433041,Quintrell Grdns East,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.2
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.41
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.77
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.34
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.89
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,30.3
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
