Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
433041,Quintrell Grdns East,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.94
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.1
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.71
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.38
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,30.2
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
433041,Quintrell Grdns East,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.03
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.62
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,30.0
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.59
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,29.8
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.73
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.03
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,29.6
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
433041,Quintrell Grdns East,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.9
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,29.4
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.35
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.07
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.79
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,29.2
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
433041,Quintrell Grdns East,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.11
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.46
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.42
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.92
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,29.0
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.18
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.21
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,28.8
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.64
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,28.5
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
