Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
433041,Quintrell Grdns East,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.83
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.08
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,28.3
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
433041,Quintrell Grdns East,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.57
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.54
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,28.1
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
433041,Quintrell Grdns East,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.64
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,27.9
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.42
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.07
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.85
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,27.7
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
433041,Quintrell Grdns East,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.5
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,27.5
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
433041,Quintrell Grdns East,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.26
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.29
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,27.2
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
433041,Quintrell Grdns East,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.19
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.44
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.0
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.21
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
433041,Quintrell Grdns East,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.96
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.91
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.02
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.74
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
