Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.65
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
433041,Quintrell Grdns East,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.25
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.59
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.75
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.89
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.09
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.99
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
433041,Quintrell Grdns East,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.26
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.92
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.34
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.3
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
433041,Quintrell Grdns East,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.39
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.25
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.58
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
433041,Quintrell Grdns East,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
