Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.44
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.17
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
433041,Quintrell Grdns East,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.37
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.76
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.1
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
433041,Quintrell Grdns East,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.05
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.18
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
433041,Quintrell Grdns East,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.74
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.1
