Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.86
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.34
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.8
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
433041,Quintrell Grdns East,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
433041,Quintrell Grdns East,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.02
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
433041,Quintrell Grdns East,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.41
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
433041,Quintrell Grdns East,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.36
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
433041,Quintrell Grdns East,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.81
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.31
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,25.0
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
433041,Quintrell Grdns East,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.92
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.33
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
