Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
433041,Quintrell Grdns East,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.78
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.45
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,25.1
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
433041,Quintrell Grdns East,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.33
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.03
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,25.2
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
433041,Quintrell Grdns East,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.06
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
433041,Quintrell Grdns East,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.36
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.43
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,25.3
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
433041,Quintrell Grdns East,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.17
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
433041,Quintrell Grdns East,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,25.4
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.51
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,25.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
433041,Quintrell Grdns East,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.83
