Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,25.6
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
433041,Quintrell Grdns East,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,25.7
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
433041,Quintrell Grdns East,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,25.8
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
433041,Quintrell Grdns East,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.4
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.66
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.04
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.62
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,25.9
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
433041,Quintrell Grdns East,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.74
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,26.0
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
433041,Quintrell Grdns East,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.89
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.6
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
433041,Quintrell Grdns East,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.21
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,26.1
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.47
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,26.2
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.57
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
