Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,26.3
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
433041,Quintrell Grdns East,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.96
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.72
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,26.4
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
433041,Quintrell Grdns East,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.35
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.36
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,26.5
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.64
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.57
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.75
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.26
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,26.6
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
433041,Quintrell Grdns East,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.27
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.37
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.38
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,26.7
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
433041,Quintrell Grdns East,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.38
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.9
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.94
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.79
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.44
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
433041,Quintrell Grdns East,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.49
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.6
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,26.8
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
433041,Quintrell Grdns East,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.83
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.96
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.55
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
