Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.66
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
433041,Quintrell Grdns East,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.2
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.78
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,26.9
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
433041,Quintrell Grdns East,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.7
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.8
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.47
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.82
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
433041,Quintrell Grdns East,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.6
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.3
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.59
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.97
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,27.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
433041,Quintrell Grdns East,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
